"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"934,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"16509,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"08/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"09/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"31/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"211,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"384,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"256,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"365,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"218,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"205,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"326,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"263,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"534,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"557,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"356,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30892_029";"036006802000";"BETHISY SAINT PIERRE 2";"60";"60068";"Béthisy-Saint-Pierre";"684976,912500002";"6911619,5744";"6200";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"410,00";"67";"kg";"kilogramme";"";"Correcte"
