"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,30";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,30";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,30";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,30";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"27/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,30";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"28/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,30";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,30";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,30";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"143,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"03/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,49";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,10";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"04/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,49";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"05/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,49";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"06/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"06/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"06/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,49";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"07/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"07/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,38";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,20";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"08/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,38";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"09/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,38";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"10/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,38";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"11/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,38";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"12/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,38";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,20";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"13/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"13/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,38";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"14/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"14/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"14/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,32";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"15/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"15/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,32";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,80";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"16/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"16/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,32";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,80";"67";"kg";"kilogramme";"";""
