"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A5";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"374,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"163,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,70";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"690,30";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"608,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"971,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"315,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"421,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"315,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"386,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"444,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"02/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"374,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"03/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"163,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"08/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,70";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"12/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"690,30";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"13/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"13/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"15/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"15/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"16/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"16/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"608,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"17/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"17/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"971,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"19/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"315,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"23/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"421,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"26/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"26/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"315,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"30/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"30/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"386,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"31/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"444,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
