"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"26/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"27/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"28/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"29/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"30/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"31/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"17/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"17/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"17/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
