"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"01/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"01/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"01/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1093,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"09/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"09/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"09/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"09/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"09/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"09/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"09/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"09/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"09/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"09/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1058,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"914,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"30/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"30/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"30/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"30/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"30/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"01/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"01/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"01/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"09/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"09/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"09/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"09/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"09/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"09/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"09/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"09/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"09/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"09/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"999,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1074,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"999,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1058,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1089,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1069,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"30/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"30/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"30/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"30/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"30/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"341,16";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"272,93";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,17";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"272,93";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,71";"243";"%";"pourcentage";"";"Correcte"
