"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2453,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S1";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3304_029";"030222801000";"courtemont varennes";"02";"02228";"Courtemont-Varennes";"739171,141800001";"6886277,3725";"1500";"";"S2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
