"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,82";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"15478,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"03/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"800,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"208,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"420,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S11";"26/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"70,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"145,80";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,90";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"181,77";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"25/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,30";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"185,09";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
