"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"25/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"25/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"25/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"25/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"25/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"25/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"25/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"25/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
