"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A4";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7617,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A5";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,10";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"192,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S11";"31/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,56";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"192,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,10";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S6";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36409_029";"035129102000";"HERMONVILLE 2";"51";"51291";"Hermonville";"766641,460500002";"6915914,3415";"2200";"";"S6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"01/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1480,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"01/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"01/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"01/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"01/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"02/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"02/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"02/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"3500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"03/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"03/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"03/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"03/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"01/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"01/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"01/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"01/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"01/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"01/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"02/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"02/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"02/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
