"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"03/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"03/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"03/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"03/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"36934_029";"038934101000";"SAINT CYR LES COLONS";"89";"89341";"Saint-Cyr-les-Colons";"755770,109300003";"6738216,0323";"500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1025,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4170,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"17/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37183_029";"036015102000";"CHOISY AU BAC 2";"60";"60151";"Choisy-au-Bac";"690371,3182";"6926126,9385";"6857";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
