"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,30";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"106,60";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,60";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,38";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,20";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,38";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,80";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"715,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"01/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"106,60";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"10/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,60";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"15/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"15/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,38";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,20";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"23/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,38";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,80";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"30/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"30/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"37604_029";"038905902000";"STEP BUSSY EN OTHE";"89";"89059";"Bussy-en-Othe";"738725,708400004";"6768653,3527";"850";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3869_029";"035153202000";"SERMIERS (LE PETIT FLEURY)";"51";"51532";"Sermiers";"772424,870099999";"6895817,1613";"40";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3869_029";"035153202000";"SERMIERS (LE PETIT FLEURY)";"51";"51532";"Sermiers";"772424,870099999";"6895817,1613";"40";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3869_029";"035153202000";"SERMIERS (LE PETIT FLEURY)";"51";"51532";"Sermiers";"772424,870099999";"6895817,1613";"40";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3869_029";"035153202000";"SERMIERS (LE PETIT FLEURY)";"51";"51532";"Sermiers";"772424,870099999";"6895817,1613";"40";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3869_029";"035153202000";"SERMIERS (LE PETIT FLEURY)";"51";"51532";"Sermiers";"772424,870099999";"6895817,1613";"40";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3869_029";"035153202000";"SERMIERS (LE PETIT FLEURY)";"51";"51532";"Sermiers";"772424,870099999";"6895817,1613";"40";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3869_029";"035153202000";"SERMIERS (LE PETIT FLEURY)";"51";"51532";"Sermiers";"772424,870099999";"6895817,1613";"40";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3869_029";"035153202000";"SERMIERS (LE PETIT FLEURY)";"51";"51532";"Sermiers";"772424,870099999";"6895817,1613";"40";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3869_029";"035153202000";"SERMIERS (LE PETIT FLEURY)";"51";"51532";"Sermiers";"772424,870099999";"6895817,1613";"40";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3869_029";"035153202000";"SERMIERS (LE PETIT FLEURY)";"51";"51532";"Sermiers";"772424,870099999";"6895817,1613";"40";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3869_029";"035153202000";"SERMIERS (LE PETIT FLEURY)";"51";"51532";"Sermiers";"772424,870099999";"6895817,1613";"40";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3872_029";"035153201000";"SERMIERS (Bourg)";"51";"51532";"Sermiers";"771664,967900001";"6896746,9533";"810";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3872_029";"035153201000";"SERMIERS (Bourg)";"51";"51532";"Sermiers";"771664,967900001";"6896746,9533";"810";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3872_029";"035153201000";"SERMIERS (Bourg)";"51";"51532";"Sermiers";"771664,967900001";"6896746,9533";"810";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3872_029";"035153201000";"SERMIERS (Bourg)";"51";"51532";"Sermiers";"771664,967900001";"6896746,9533";"810";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3872_029";"035153201000";"SERMIERS (Bourg)";"51";"51532";"Sermiers";"771664,967900001";"6896746,9533";"810";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3872_029";"035153201000";"SERMIERS (Bourg)";"51";"51532";"Sermiers";"771664,967900001";"6896746,9533";"810";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3872_029";"035153201000";"SERMIERS (Bourg)";"51";"51532";"Sermiers";"771664,967900001";"6896746,9533";"810";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3872_029";"035153201000";"SERMIERS (Bourg)";"51";"51532";"Sermiers";"771664,967900001";"6896746,9533";"810";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3872_029";"035153201000";"SERMIERS (Bourg)";"51";"51532";"Sermiers";"771664,967900001";"6896746,9533";"810";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3872_029";"035153201000";"SERMIERS (Bourg)";"51";"51532";"Sermiers";"771664,967900001";"6896746,9533";"810";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3872_029";"035153201000";"SERMIERS (Bourg)";"51";"51532";"Sermiers";"771664,967900001";"6896746,9533";"810";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3872_029";"035153201000";"SERMIERS (Bourg)";"51";"51532";"Sermiers";"771664,967900001";"6896746,9533";"810";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
