"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3874_029";"035107201000";"BOUILLY";"51";"51072";"Bouilly";"765048,244400002";"6900234,3983";"350";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"20/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"20/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"20/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"20/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"20/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"20/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"20/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"20/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"20/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A5";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13,20";"67";"kg";"kilogramme";"";"Correcte"
