"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,95";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,49";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,49";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"17/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
