"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"11/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"11/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"11/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"898,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"11/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"11/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"11/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"11/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"11/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"11/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"11/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"11/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"11/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"11/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"11/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"11/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"11/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"11/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"11/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
