"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4005_029";"036117901000";"LA FRESNAYE AU SAUVAGE/Hameau Fromentel";"61";"61339";"Putanges-le-Lac";"459987,150799997";"6851893,9879";"150";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4005_029";"036117901000";"LA FRESNAYE AU SAUVAGE/Hameau Fromentel";"61";"61339";"Putanges-le-Lac";"459987,150799997";"6851893,9879";"150";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,15";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4005_029";"036117901000";"LA FRESNAYE AU SAUVAGE/Hameau Fromentel";"61";"61339";"Putanges-le-Lac";"459987,150799997";"6851893,9879";"150";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"126,50";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,50";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"01/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"01/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"01/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"01/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8621,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"01/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"01/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"01/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"01/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
