"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A5";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"455,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"117,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"406,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1386,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"361,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"335,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"216,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"270,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"975,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3360,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S11";"02/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1700,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"368,88";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S15";"10/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"600,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S15";"16/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S15";"23/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S15";"30/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S15";"31/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1900,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"455,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"117,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"406,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1386,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"16/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"361,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"335,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"216,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"25/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"270,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"30/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"975,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"224,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3360,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"03/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"03/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"03/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"03/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41543_029";"035100302000";"AIGNY 2";"51";"51003";"Aigny";"788084";"6882078";"3220";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
