"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2264,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2740,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3888,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1530,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1674,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1896,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2268,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S11";"14/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2264,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2740,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3888,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1530,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1674,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1896,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2268,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3511,84";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3530,64";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2639,52";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"S6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
