"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"01/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"01/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"01/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"01/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"01/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"02/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"02/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"02/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,46";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"09/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"09/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"09/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"09/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"09/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"09/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"09/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,86";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"09/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"11/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"11/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"11/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"11/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"11/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"11/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"11/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"11/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"11/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,22";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"11/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14995,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"796,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,12";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"18/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"18/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15002,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"21/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"21/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"21/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"22/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"22/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"22/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"22/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"22/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,58";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"22/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"24/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"24/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,82";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"24/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42498_029";"032822901000";"CHARTRES";"28";"28229";"Mainvilliers";"583793,258699998";"6819975,4797";"160000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
