"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8415,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1980,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2170,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"600,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1980,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450920101_029";"034509201000";"CHEVILLON SUR HUILLARD";"45";"45092";"Chevillon-sur-Huillard";"671506,569300003";"6762810,8784";"450";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1092,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450920101_029";"034509201000";"CHEVILLON SUR HUILLARD";"45";"45092";"Chevillon-sur-Huillard";"671506,569300003";"6762810,8784";"450";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450920101_029";"034509201000";"CHEVILLON SUR HUILLARD";"45";"45092";"Chevillon-sur-Huillard";"671506,569300003";"6762810,8784";"450";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"703,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450920101_029";"034509201000";"CHEVILLON SUR HUILLARD";"45";"45092";"Chevillon-sur-Huillard";"671506,569300003";"6762810,8784";"450";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450920101_029";"034509201000";"CHEVILLON SUR HUILLARD";"45";"45092";"Chevillon-sur-Huillard";"671506,569300003";"6762810,8784";"450";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450920101_029";"034509201000";"CHEVILLON SUR HUILLARD";"45";"45092";"Chevillon-sur-Huillard";"671506,569300003";"6762810,8784";"450";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"703,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"01/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"02/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"03/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"04/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"05/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"06/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"07/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"08/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"09/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"10/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"11/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"12/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"13/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"14/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"15/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"16/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"17/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"18/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"19/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"20/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"21/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"22/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"23/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"24/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"25/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"26/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"27/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"28/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"29/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"30/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A2";"31/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3315,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,42";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2419,65";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"171,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,42";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2419,65";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A3";"06/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A3";"06/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A3";"06/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A3";"06/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
