"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"17/10/2018";"1388";"Cadmium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"133";"µg/L";"microgramme par litre";"1,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"17/10/2018";"1389";"Chrome";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"133";"µg/L";"microgramme par litre";"2,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"17/10/2018";"1392";"Cuivre";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"17/10/2018";"1458";"Anthracène";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"133";"µg/L";"microgramme par litre";"0,01";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"17/10/2018";"1517";"Naphtalène";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"133";"µg/L";"microgramme par litre";"0,05";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2191,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"17/10/2018";"1652";"Hexachlorobutadiène";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"133";"µg/L";"microgramme par litre";"0,50";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"17/10/2018";"1667";"Oxadiazon";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"0,02";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"17/10/2018";"1888";"Pentachlorobenzene";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"133";"µg/L";"microgramme par litre";"0,01";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"17/10/2018";"1955";"C10-13-chloroalcanes";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"133";"µg/L";"microgramme par litre";"1,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"17/10/2018";"1959";"para-tert-Octylphenol";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"133";"µg/L";"microgramme par litre";"0,05";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"17/10/2018";"2879";"Tributyltin+";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"0,02";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"17/10/2018";"5474";"4-n-nonylphénol";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"133";"µg/L";"microgramme par litre";"0,10";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"17/10/2018";"6366";"4nonylphenolmoetoxyla";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"133";"µg/L";"microgramme par litre";"0,10";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"17/10/2018";"6369";"4nonylphenol diethoxylat";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"133";"µg/L";"microgramme par litre";"0,10";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"17/10/2018";"6370";"4octylphenol monoethoxyla";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"133";"µg/L";"microgramme par litre";"0,10";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"17/10/2018";"6371";"4octylphenol diethoxylate";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"133";"µg/L";"microgramme par litre";"0,10";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"17/10/2018";"6616";"Di(2-ethylhexyl)phtalate";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"133";"µg/L";"microgramme par litre";"0,50";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"18/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"18/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"18/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"18/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"18/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"18/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"18/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"18/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"18/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"18/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1548,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1814,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1817,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1592,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1601,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1687,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"24/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"24/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,18";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1795,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1454,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1493,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1603,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1373,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"29/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"29/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"29/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"10,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"29/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"29/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"29/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"29/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"29/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"29/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2079,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2387,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2230,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"5,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"168";"mg(N)/L";"milligramme d'azote par litre";"9,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"29/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"29/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"29/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"29/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"5,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"29/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"168";"mg(N)/L";"milligramme d'azote par litre";"9,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"29/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"29/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S10";"31/10/2018";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"888,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"3150,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"10/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"415,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"10/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"359,35";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"10/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16,43";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"16,43";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"10/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"39,84";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"39,84";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"69,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"10/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"429,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"29/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"29/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"415,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"29/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"359,35";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"29/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16,43";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"16,43";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"29/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"39,84";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"39,84";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"29/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"69,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"29/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"429,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S14";"31/10/2018";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4760,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"660,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"09/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12220,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,99";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2076,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"12/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6760,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1136,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"16/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11420,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,19";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1963,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"18/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,10";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"18/10/2018";"1335";"Ammonium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,93";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"18/10/2018";"1350";"Phosphore total";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,40";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"18/10/2018";"1367";"Potassium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,85";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"18/10/2018";"1372";"Magnésium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,34";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"18/10/2018";"1374";"Calcium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,60";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"18/10/2018";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"784,00";"158";"mg/kg";"milligramme par kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"22/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6700,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,43";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1101,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"23/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13460,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,54";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2092,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"24/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7040,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,54";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1094,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"25/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9180,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,54";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1427,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"29/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6560,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,06";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1054,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"31/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19440,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,82";"243";"%";"pourcentage";"";"Correcte"
