"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2079,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13364,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"02/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2378,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1777,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"410,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2378,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S6";"31/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12880,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,73";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2927,62";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"14/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"14/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"14/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,20";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
