"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"14/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"14/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"14/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"14/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"S11";"31/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"293,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,26";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3698,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452930101_029";"034529301000";"ST MAURICE SUR FESSARD";"45";"45293";"Saint-Maurice-sur-Fessard";"671947,753600001";"6765587,2046";"450";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1202,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452930101_029";"034529301000";"ST MAURICE SUR FESSARD";"45";"45293";"Saint-Maurice-sur-Fessard";"671947,753600001";"6765587,2046";"450";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452930101_029";"034529301000";"ST MAURICE SUR FESSARD";"45";"45293";"Saint-Maurice-sur-Fessard";"671947,753600001";"6765587,2046";"450";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"704,52";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452930101_029";"034529301000";"ST MAURICE SUR FESSARD";"45";"45293";"Saint-Maurice-sur-Fessard";"671947,753600001";"6765587,2046";"450";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452930101_029";"034529301000";"ST MAURICE SUR FESSARD";"45";"45293";"Saint-Maurice-sur-Fessard";"671947,753600001";"6765587,2046";"450";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"117,42";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452930101_029";"034529301000";"ST MAURICE SUR FESSARD";"45";"45293";"Saint-Maurice-sur-Fessard";"671947,753600001";"6765587,2046";"450";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452930101_029";"034529301000";"ST MAURICE SUR FESSARD";"45";"45293";"Saint-Maurice-sur-Fessard";"671947,753600001";"6765587,2046";"450";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"704,52";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"01/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"02/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"03/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"04/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"05/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"06/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"07/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,68";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"995,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"08/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"09/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"10/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"11/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"12/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"13/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"14/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"15/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
