"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"16/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"17/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"18/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"19/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"20/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"21/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"22/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"23/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"24/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"25/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"26/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"27/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"28/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"29/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"30/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"08/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,59";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,31";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1309,77";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S11";"01/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"70,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S11";"04/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S11";"08/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"80,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S11";"11/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"90,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S11";"15/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S11";"18/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"90,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S11";"22/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S11";"25/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"70,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S11";"29/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"567,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,31";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2619,77";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453120201_029";"034531202000";"SOLTERRE HAMEAU DE LA COMMODITE";"45";"45312";"Solterre";"680863,221900001";"6757948,8036";"400";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453120201_029";"034531202000";"SOLTERRE HAMEAU DE LA COMMODITE";"45";"45312";"Solterre";"680863,221900001";"6757948,8036";"400";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"09/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
