"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4692_029";"037708102000";"CHAMPDEUIL";"77";"77081";"Champdeuil";"679848,839299999";"6834591,2838";"1200";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,10";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4692_029";"037708102000";"CHAMPDEUIL";"77";"77081";"Champdeuil";"679848,839299999";"6834591,2838";"1200";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"102,50";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1025,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"02/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"02/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"02/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1210,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"02/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"02/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"02/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"02/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4729_029";"037856701000";"SAINT MARTIN LA GARENNE - BOURG";"78";"78567";"Saint-Martin-la-Garenne";"602651,3675";"6882938,3461";"600";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
