"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"22/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"22/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"22/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"23/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,16";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"23/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"23/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"23/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"23/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"23/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"23/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"23/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"23/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"23/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"28/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"28/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"28/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"28/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"28/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"28/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"29/10/2018";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"277760000,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"29/10/2018";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"17660000,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"02/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"02/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1014,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"10/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"10/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,44";"168";"mg(N)/L";"milligramme d'azote par litre";"4,44";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"10/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"11/10/2018";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"48438,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"11/10/2018";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"3994,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"22/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"22/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"23/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"23/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"23/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"23/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"23/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"23/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"23/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"23/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,12";"168";"mg(N)/L";"milligramme d'azote par litre";"4,12";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"23/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"28/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"28/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"28/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"28/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"28/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"29/10/2018";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"7793,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"29/10/2018";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
