"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"09/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"09/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"09/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"09/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"09/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"09/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"09/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"09/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"09/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,11";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,11";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2448,76";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,53";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"274,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,22";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"220,14";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,54";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"277,38";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,34";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,96";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"29/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,19";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"321,03";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"24/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9461,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
