"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"24/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"24/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"24/10/2018";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"24/10/2018";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,62";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1618,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"470,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"261,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,62";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1618,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S9";"31/10/2018";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3500,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
