"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"15/10/2018";"1383";"Zinc";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"369,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"15/10/2018";"1386";"Nickel";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,30";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"15/10/2018";"1387";"Mercure";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,57";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"15/10/2018";"1388";"Cadmium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,75";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"15/10/2018";"1389";"Chrome";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,50";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"15/10/2018";"1392";"Cuivre";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"157,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"15/10/2018";"1841";"Carbone Organique";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,60";"400";"% MS";"pourcentage de matière sèche";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"16/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16820,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3370,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"18/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17140,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3510,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"24/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17760,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3540,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"La sortie station est localisée en sortie du lagunage de finition ";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501670101_029";"035016701000";"DRAGEY RONTHON";"50";"50167";"Dragey-Ronthon";"370056,497000001";"6854677,8384";"1500";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1685,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
