"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"28/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3524,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8011,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3559,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"30/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3639,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3279,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"02/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"02/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"02/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"02/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,41";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"08/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"14/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,50";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"14/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"21/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"21/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"21/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"21/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"24/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"24/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,78";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"24/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"24/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"01/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,89";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"02/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,83";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"03/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,83";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"04/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,77";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"05/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,83";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"06/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,95";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"07/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,65";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"08/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,77";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"09/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,83";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"10/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,83";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"11/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,23";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"12/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,29";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"13/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,35";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"14/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,17";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"15/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,23";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"16/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,12";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"17/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,29";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"18/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,29";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"19/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,29";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"20/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,41";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"21/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,11";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"22/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,29";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"23/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,23";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"24/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,29";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"25/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,29";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"26/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"27/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,35";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"28/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,11";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"29/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,35";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"30/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,53";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"consommation de polymère poudre pour le traitement des boues";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,28";"67";"kg";"kilogramme";"";"Correcte"
