"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"24/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"25/10/2018";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"38495000,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"25/10/2018";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"11280000,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"29/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"150460,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"04/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"04/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"04/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"04/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"04/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"04/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"04/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"04/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"04/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"04/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"04/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"08/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"08/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"08/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"08/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"08/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"08/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"08/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"10/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"10/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"14/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"14/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"14/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"14/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"14/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"14/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"14/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"14/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"14/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"16/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"22/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4931,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5067,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"24/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"24/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"24/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"24/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4969,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"25/10/2018";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"1590,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"25/10/2018";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"29/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"29/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5071,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
