"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
";"A3";"05/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"05/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"05/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"05/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"
";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6906,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"05/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"05/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"05/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"05/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"05/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S11";"05/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"01/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,61";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"02/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,67";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"03/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,66";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"04/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"05/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,32";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"06/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,09";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"07/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"40,49";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"08/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,56";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"09/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"10/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23,45";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"11/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23,45";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"12/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,98";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"13/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,23";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"14/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,63";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"15/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23,92";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"16/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,92";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"17/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,17";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"18/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,19";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"19/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,55";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"20/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,77";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"21/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,05";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"22/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,70";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"23/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,64";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"24/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,66";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"25/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,71";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"26/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,21";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"27/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,86";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"28/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"26,03";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"29/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,58";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"30/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,54";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,77";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"01/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,14";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"03/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"04/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,85";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"05/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"08/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"10/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,14";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"11/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"12/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,14";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"15/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"16/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"17/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"19/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,14";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"22/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"23/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,14";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"25/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,14";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"29/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"30/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,04";"67";"kg";"kilogramme";"";"Correcte"
