"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1306,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1030,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"938,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"662,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1085,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A7";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A7";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S11";"19/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"380,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S11";"26/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"480,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S13";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S13";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S15";"11/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28840,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S15";"26/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1050,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"840,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1010,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"690,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"540,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"390,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1010,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"630,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"730,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"460,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"15/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"760,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"16/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"17/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"630,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1200,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1100,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"515,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"763,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"24/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"162,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1490,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"25/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1306,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"26/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1030,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"29/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"938,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"30/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"662,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1085,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"01/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29920,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10714,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"08/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30910,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11069,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"12/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29280,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10485,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"18/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29690,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10632,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
