"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"20/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"20/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"20/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"20/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"20/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"20/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"20/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"20/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"20/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"20/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"20/10/2018";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"34700,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"20/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S10";"09/10/2018";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,85";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"86,73";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,55";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,99";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,55";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,99";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,10";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49,98";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,55";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,99";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"06/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,55";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"06/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,99";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"07/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,10";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49,98";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,55";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,99";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"15/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,55";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,99";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"16/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,55";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,99";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,10";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49,98";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,55";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,99";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"20/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,55";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"20/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,99";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"21/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,10";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"21/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49,98";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,85";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"27,93";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,55";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,99";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"24/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,55";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,99";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"25/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,05";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"98,49";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"26/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,95";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,51";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"27/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,95";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"27/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,51";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"28/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,20";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"28/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"70,56";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"29/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,10";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"51,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"30/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,95";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,30";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"63,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S9";"09/10/2018";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
