"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"01/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"02/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"03/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"04/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"05/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,60";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"05/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,72";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"05/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"05/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"05/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"05/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"08/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"09/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"10/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"11/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"12/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"13/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"15/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"16/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"17/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"18/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"19/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"22/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"23/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"24/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"25/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"26/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"29/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"30/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"31/10/2018";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"108";"MV";"mégaVolt";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"debit q4*temps=volume ;prelevement P4 par la siccité S4*débit=matiere séche";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5168,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"Ne concerne que les matières de vidange S12";"A7";"31/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"ORIGINE DES RESULTAS KG17
POIDS PESEE KG17";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"320,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"ORIGINE DES RESULTATS KG 16
POIDS PESEE KG16";"S10";"31/10/2018";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"350,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"ORIGINE DES RESULTATS S4";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5168,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505850101_029";"035058501000";"SURTAINVILLE";"50";"50585";"Surtainville";"350786,615099996";"6939487,6607";"1200";"";"A3";"01/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2850,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505850101_029";"035058501000";"SURTAINVILLE";"50";"50585";"Surtainville";"350786,615099996";"6939487,6607";"1200";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,40";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505850101_029";"035058501000";"SURTAINVILLE";"50";"50585";"Surtainville";"350786,615099996";"6939487,6607";"1200";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"945,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"S6";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"130";"Lixiviat de boue d'épuration";"180,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"S6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3564,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
