"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"22/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"22/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"22/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1067,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"22/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"22/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"22/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1092,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"448,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"448,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"396,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"377,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"468,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"487,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"487,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"455,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"455,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"448,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"500,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"533,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"403,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"487,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1716,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"S4";"01/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"448,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"S4";"03/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"448,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"S4";"05/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"396,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"S4";"08/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
