"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,64";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"24/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"24/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11432,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"25/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11014,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"26/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,78";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"26/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"26/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"26/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"26/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10696,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"27/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11461,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"28/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,77";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"28/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"28/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"28/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"28/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11701,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,71";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"29/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11226,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"30/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11162,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en entrée de step.

Q = QSP + QBPP et résultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 entrée RSDE sur les débits et concentrations";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8579,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"01/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"01/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,67";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"02/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,41";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"02/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"02/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"02/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,43";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,53";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"06/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"06/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"06/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"06/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"08/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,62";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant

Intergration des micropolluants PP1 sortie  RSDE sur les débits et concentrations";"A4";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
