"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"1907";"AMPA";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"1935";"Irgarol";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"1951";"Azoxystrobine";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"1955";"C10-13-chloroalcanes";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"1958";"4-nonylphenols";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"1959";"para-tert-Octylphenol";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"2028";"Quinoxyfen";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"2542";"Monobutyltin+";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"2879";"Tributyltin+";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"2910";"heptabromodiph éther 183";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"2911";" hexabromodiph éther 154";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"2912";"Hexabromodiph éther 153";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"2915";"pentabromodiph éther 100";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"2916";"Pentabromodiph éther 99";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"2919";"tétrabromodiph éther 47";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"2920";"tribromodiph ether 28";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"5526";"Boscalid";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"6366";"4nonylphenolmoetoxyla";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"6369";"4nonylphenol diethoxylat";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"6370";"4octylphenol monoethoxyla";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"6371";"4octylphenol diethoxylate";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"6372";"Triphenyltin+";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"6561";"Sulfonate de perfluorooct";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"6616";"Di(2-ethylhexyl)phtalate";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"7074";"Dibutyltin+";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/10/2018";"7128";"Somme 3 HBCDDs";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,19";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,09";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"04/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"04/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,64";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"05/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,05";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"08/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,04";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"09/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,01";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"10/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"11/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"11/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,41";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"12/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,45";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"15/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,26";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,81";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2013,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"18/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,09";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"19/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,21";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"21/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"21/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,07";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"23/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,02";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"24/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,06";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"25/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,50";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"25/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"26/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,32";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"29/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"30/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,04";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"31/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,05";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1105";"Aminotriazole";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1113";"Bentazone";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1114";"Benzène";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1115";"Benzo(a)pyrène";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1116";"Benzo(b)fluoranthène";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1117";"Benzo(k)fluoranthène";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1118";"Benzo(g,h,i)pérylène";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1119";"Bifénox";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1135";"Chloroforme";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1136";"Chlortoluron";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1140";"Cyperméthrine";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1141";"2,4-D";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1161";"Dichloroéthane 12";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1168";"Dichlorométhane";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1170";"Dichlorvos";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1172";"Dicofol";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1177";"Diuron";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1191";"Fluoranthène";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1197";"Heptachlore";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1199";"Hexachlorobenzène";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1204";"Indéno (123cd) pyrène";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/10/2018";"1206";"Iprodione";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"133";"µg/L";"microgramme par litre";"";"Correcte"
