"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"23/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"23/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"23/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"28/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"28/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"28/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"28/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"28/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"28/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"28/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"28/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"28/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"28/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"28/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1626,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,75";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2246,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,54";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1032,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,09";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1515,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,82";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"868,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,93";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1077,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,01";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1613,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,52";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"666,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,04";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"970,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"27/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,01";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1494,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,85";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"938,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1639,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,88";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"883,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95,10";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1626,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,60";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,75";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2246,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1032,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139,50";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,86";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1515,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"106,20";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,17";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"868,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115,20";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,35";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1077,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"159,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,14";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1613,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,90";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,17";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"666,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"26/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,50";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,42";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"970,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"27/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"74,30";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"27/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,11";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1494,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"29/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,70";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"938,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"30/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,61";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1639,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,79";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"883,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"18/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"18/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"18/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
