"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"24/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"24/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A6";"28/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,78";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A6";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"289,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"S4";"28/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"S4";"28/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"S4";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"288,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A3";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A3";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A3";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A3";"16/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A3";"16/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A3";"16/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A3";"16/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A3";"16/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A3";"16/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"16/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"16/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"16/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"16/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"16/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"16/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"16/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5108_029";"031459202000";"SAINTE HONORINE DU FAY 2";"14";"14592";"Sainte-Honorine-du-Fay";"445716,072300002";"6891498,9492";"1950";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,70";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"184";"mm";"millimètre";"";""
