"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"31/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4039,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"31/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"192,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"191,70";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
