"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10380,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"17/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,45";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3735,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"S11";"31/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,48";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,45";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3735,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"S6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"S9";"31/10/2018";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
