"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"40779,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"11/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"11/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"11/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"11/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"11/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11664,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"997,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3888,30";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"S6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"01/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"01/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"01/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"01/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"01/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"15/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"15/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"28/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5366,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"01/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,10";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"01/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"01/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";""
