"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"19/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"19/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"19/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"19/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"19/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"684,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"S11";"31/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,03";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"684,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"24/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"24/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"24/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"24/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"24/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
