"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"24/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"24/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"24/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"24/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,08";"168";"mg(N)/L";"milligramme d'azote par litre";"22,08";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"24/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,30";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,28";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"192,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"159,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"S4";"05/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,28";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"192,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"S4";"11/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"159,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"09/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"09/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"915,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"15492,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"09/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"09/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"09/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
