"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"959,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"218,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"959,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"01/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"01/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"01/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"01/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"01/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44096,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1159,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"02/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"02/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"02/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1352,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"03/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"03/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"03/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"03/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"04/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"04/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"04/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"04/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1356,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"04/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"04/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"04/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"04/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"04/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"04/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"05/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"05/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"05/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"05/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"05/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"05/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"05/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"05/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"05/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"05/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"06/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"06/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"06/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"06/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"06/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"06/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"06/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"06/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"06/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"06/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"07/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"07/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"07/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"07/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"07/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"07/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"07/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"07/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"07/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"07/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"08/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"08/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"08/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"08/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"08/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"08/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"09/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"09/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"09/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"09/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"09/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"09/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"09/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"09/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"10/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
