"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"29/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"29/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11565,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"29/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,50";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"29/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"29/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6583,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"495,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6583,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2800,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"22/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"6780,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"22/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"22/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"22/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"22/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"22/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"28/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1208,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A4";"22/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,10";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A4";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A4";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A4";"22/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A4";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A4";"22/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A4";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A4";"22/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
