"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,19";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2223,98";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"24/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1638,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"25/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"258,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,44";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1918,23";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"26/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"181,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2172,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"27/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"27/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"29/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"166,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,43";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1399,38";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"30/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1872,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"202,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2323,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"01/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"02/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17780,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,64";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3491,99";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"03/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18140,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,87";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3604,42";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"04/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17180,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,88";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3243,58";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"05/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12140,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2185,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"06/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"07/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"08/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"09/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20540,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,14";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3931,36";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"10/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22240,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,01";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4450,22";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"11/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18900,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,54";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3693,06";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"12/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21640,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,20";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3938,48";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"13/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"14/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"15/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"16/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21080,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,31";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4070,55";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"17/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21500,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,99";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4082,85";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"18/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"19/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23240,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"20/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"21/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"22/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"23/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21240,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,06";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4260,74";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"24/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25220,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,06";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4554,73";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"25/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18080,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,32";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3493,06";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"26/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21440,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3859,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"27/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"28/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"29/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"30/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19200,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,20";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3494,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"31/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23680,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4262,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7637,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"08/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
