"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"31/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"23/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"23/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"23/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"23/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"23/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"23/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"23/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"23808,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"03/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"23/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"23/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"23/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"23/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"23/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"23/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"23/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"23/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1206,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1012,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1039,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2673,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1260,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"S4";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"S6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
