"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"S6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12,99";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"S6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1189,88";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"S6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12,69";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"S6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1162,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5240_029";"035108101000";"BRANSCOURT";"51";"51081";"Branscourt";"759774,398599997";"6908717,116";"400";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5240_029";"035108101000";"BRANSCOURT";"51";"51081";"Branscourt";"759774,398599997";"6908717,116";"400";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5240_029";"035108101000";"BRANSCOURT";"51";"51081";"Branscourt";"759774,398599997";"6908717,116";"400";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5240_029";"035108101000";"BRANSCOURT";"51";"51081";"Branscourt";"759774,398599997";"6908717,116";"400";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5240_029";"035108101000";"BRANSCOURT";"51";"51081";"Branscourt";"759774,398599997";"6908717,116";"400";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5240_029";"035108101000";"BRANSCOURT";"51";"51081";"Branscourt";"759774,398599997";"6908717,116";"400";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5240_029";"035108101000";"BRANSCOURT";"51";"51081";"Branscourt";"759774,398599997";"6908717,116";"400";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5240_029";"035108101000";"BRANSCOURT";"51";"51081";"Branscourt";"759774,398599997";"6908717,116";"400";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5240_029";"035108101000";"BRANSCOURT";"51";"51081";"Branscourt";"759774,398599997";"6908717,116";"400";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5240_029";"035108101000";"BRANSCOURT";"51";"51081";"Branscourt";"759774,398599997";"6908717,116";"400";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5240_029";"035108101000";"BRANSCOURT";"51";"51081";"Branscourt";"759774,398599997";"6908717,116";"400";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5240_029";"035108101000";"BRANSCOURT";"51";"51081";"Branscourt";"759774,398599997";"6908717,116";"400";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3850,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4120,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"03/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"03/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"03/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"03/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4870,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4070,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4040,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3970,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3790,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"08/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3900,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3820,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3870,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4210,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4020,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3720,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3730,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"15/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4010,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3860,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4060,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3850,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3900,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3680,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3640,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3960,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3870,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"24/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"24/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3770,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3820,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3790,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3690,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3650,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"29/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3880,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5670,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3870,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3750,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4110,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"03/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"03/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"03/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"03/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4900,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4070,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3870,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3840,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3600,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"08/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3720,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3710,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3810,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4080,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
