"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"16/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"17/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"18/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"19/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"20/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"21/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"22/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"23/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"24/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"25/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"26/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"27/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"918,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"28/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1038,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"29/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1016,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"30/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"30/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"30/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1035,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"943,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre en sortie de bassin * siccité par prélèvement";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1116,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre en sortie de bassin * siccité par prélèvement";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4520,88";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"PP4 ou PP5";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1116,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"PP4 ou PP5";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4520,88";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"19/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"29/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"30/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"31/10/2018";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Tonnage évacué - Pont bascule silo";"S6";"02/10/2018";"1302";"pH";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Tonnage évacué - Pont bascule silo";"S6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,50";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Tonnage évacué - Pont bascule silo";"S6";"02/10/2018";"2833";"Rapport Carbone sur Azote";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,20";"X";"X";"Sans objet";"3,53";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"01/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,53";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"02/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,82";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"03/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"04/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,95";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"05/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,95";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"06/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,08";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"07/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,92";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"08/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,08";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"09/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,82";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"10/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,45";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"11/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"29,58";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"12/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,42";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"13/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"26,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"14/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"27,55";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"15/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,77";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"16/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,13";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"17/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,32";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"18/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,79";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"19/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,79";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"20/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,92";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"21/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,92";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"22/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,92";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"23/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,92";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"24/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,92";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"25/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,92";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"26/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,63";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"27/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,92";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"28/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,92";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"29/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,92";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"30/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,92";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,92";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"01/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"58,37";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"02/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,69";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"03/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"40,86";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"04/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,73";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"05/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,23";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"10/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"40,86";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"11/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"66,73";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"12/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,75";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"15/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"62,84";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"16/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"59,73";"67";"kg";"kilogramme";"";"Correcte"
