"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"22/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"22/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"22/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"22/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"22/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"22/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"22/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,72";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4860,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,69";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4657,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S11";"30/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"29,50";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20650,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"14/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"14/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"14/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"14/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"14/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"14/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"14/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"14/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"14/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1135,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"14/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,80";"27";"°C";"degré Celsius";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
