"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"25/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"25/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1495,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"25/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"25/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"25/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"25/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"25/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"25/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"25/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1380,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"25/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"27";"°C";"degré Celsius";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"14/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"14/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"14/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"14/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"14/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"14/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"14/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"14/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"14/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,36";"168";"mg(N)/L";"milligramme d'azote par litre";"3,36";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"14/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,90";"27";"°C";"degré Celsius";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"25/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"27";"°C";"degré Celsius";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"25/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"25/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"25/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"25/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"25/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"25/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"25/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"25/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,59";"168";"mg(N)/L";"milligramme d'azote par litre";"3,59";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"25/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"364,08";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"403,44";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"541,20";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"354,24";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"600,24";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"531,36";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,88";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"610,08";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"551,04";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,95";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"341,28";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,95";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,72";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,95";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"237,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,95";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1109,16";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,95";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1260,84";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,95";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,20";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S10";"31/10/2018";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S10";"31/10/2018";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1400,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S11";"31/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,36";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"257,50";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"01/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37000,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"364,08";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"03/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41000,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"403,44";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"05/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55000,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"541,20";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"08/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36000,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"354,24";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"10/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61000,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";"A Corriger"
