"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"08/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"08/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"08/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"08/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"08/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"08/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"08/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600790101_029";"036007901000";"BOISSY FRESNOY";"60";"60079";"Boissy-Fresnoy";"691549,040100001";"6896297,7757";"1000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,02";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,48";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,32";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,98";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,16";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,32";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,24";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,41";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,90";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,02";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,53";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,08";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,65";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,06";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,80";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,39";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,68";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,25";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,02";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,05";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,18";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,17";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,26";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,29";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"25/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"25/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"25/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"25/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"25/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"25/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"25/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"25/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,79";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"25/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,76";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,26";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,45";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,66";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,48";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,02";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,39";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600830201_029";"036008302000";"BONNEUIL EN VALOIS 2";"60";"60083";"Bonneuil-en-Valois";"698104";"6909746";"800";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
