"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,82";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,16";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,82";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,02";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,82";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,32";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,80";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"S4";"12/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8800,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,82";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,16";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"S4";"15/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,10";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"S4";"15/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1100,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"S4";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,82";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,02";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"S4";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,60";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"S4";"19/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2600,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"S4";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,82";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,32";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"03/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"03/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"03/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"03/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"10/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"18/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"18/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
