"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"25/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"25/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"25/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3591,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"99,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"315,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2205,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13958,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"08/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,45";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"S9";"19/10/2018";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,50";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"01/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"02/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"03/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"04/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"05/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"06/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"07/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"08/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"09/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"10/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"11/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"12/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"13/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"14/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"15/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"16/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"17/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"18/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"19/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
