"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3997,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"18/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"18/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4094,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"25/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"25/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"25/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"25/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"25/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"25/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"25/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"25/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"113656,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"03/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"03/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"03/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"03/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"03/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"10/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"10/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"18/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"18/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"18/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3997,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4069,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"25/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"25/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"25/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"25/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"25/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"25/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"25/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"25/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"25/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3999,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4062,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
