"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"20367,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"18/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"18/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"18/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"18/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"23,27";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13229,23";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"702,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13229,19";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"962,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11714,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"16/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
