"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5066,32";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,20";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1363,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,50";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"803,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"828,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S6";"09/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23240,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5066,32";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S6";"10/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7100,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,20";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1363,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S6";"11/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4120,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,50";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"803,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1622,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"14/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"14/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1090,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
