"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"19/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"19/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"26/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"26/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"26/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"72182,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2057,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"04/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"04/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"04/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"04/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"04/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"04/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"04/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"04/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"04/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"04/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"09/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"19/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"19/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"19/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"19/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"19/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"19/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"19/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"19/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"19/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"19/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2091,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2089,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"26/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"26/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"26/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,61";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30024,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S10";"31/10/2018";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12957,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S15";"31/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5200,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1050,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,73";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1198,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,94";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
