"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"10/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,34";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A5";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"261,50";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2484,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"02/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"02/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"02/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
