"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,40";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,40";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,40";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,40";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,40";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,50";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,50";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,29";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,29";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,29";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,29";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,29";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,29";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,29";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,40";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,40";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,40";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,40";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,40";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,50";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,50";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,29";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,29";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,29";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,29";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,29";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,29";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,29";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"162,15";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,10";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,12";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,46";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"243,57";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"117,99";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"574,08";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,80";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158,70";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,50";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"02/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23500,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"162,15";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"10/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,10";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,80";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"11/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14800,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,12";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"16/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,40";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"16/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3400,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,46";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"17/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,30";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"17/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35300,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"243,57";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,10";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"23/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17100,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"117,99";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"25/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,20";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"25/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83200,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"574,08";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"29/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"29/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,80";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"30/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"30/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158,70";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
