"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,51";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"14/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1382,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"14/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"14/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"14/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"14/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"14/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,11";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"14/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"14/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"14/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"14/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"14/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"14/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"14/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,39";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"14/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,13";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4937,93";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614230101_029";"036142301000";"ST MARTIN D'ECUBLEI";"61";"61423";"Saint-Martin-d'Écublei";"529931";"6857261";"500";"";"A3";"16/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614230101_029";"036142301000";"ST MARTIN D'ECUBLEI";"61";"61423";"Saint-Martin-d'Écublei";"529931";"6857261";"500";"";"A3";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614230101_029";"036142301000";"ST MARTIN D'ECUBLEI";"61";"61423";"Saint-Martin-d'Écublei";"529931";"6857261";"500";"";"A3";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"162";"mg/L";"milligramme par litre";"2,00";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614230101_029";"036142301000";"ST MARTIN D'ECUBLEI";"61";"61423";"Saint-Martin-d'Écublei";"529931";"6857261";"500";"";"A3";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614230101_029";"036142301000";"ST MARTIN D'ECUBLEI";"61";"61423";"Saint-Martin-d'Écublei";"529931";"6857261";"500";"";"A3";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"852,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614230101_029";"036142301000";"ST MARTIN D'ECUBLEI";"61";"61423";"Saint-Martin-d'Écublei";"529931";"6857261";"500";"";"A3";"16/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614230101_029";"036142301000";"ST MARTIN D'ECUBLEI";"61";"61423";"Saint-Martin-d'Écublei";"529931";"6857261";"500";"";"A3";"16/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,05";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614230101_029";"036142301000";"ST MARTIN D'ECUBLEI";"61";"61423";"Saint-Martin-d'Écublei";"529931";"6857261";"500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614230101_029";"036142301000";"ST MARTIN D'ECUBLEI";"61";"61423";"Saint-Martin-d'Écublei";"529931";"6857261";"500";"";"A4";"16/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,70";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614230101_029";"036142301000";"ST MARTIN D'ECUBLEI";"61";"61423";"Saint-Martin-d'Écublei";"529931";"6857261";"500";"";"A4";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614230101_029";"036142301000";"ST MARTIN D'ECUBLEI";"61";"61423";"Saint-Martin-d'Écublei";"529931";"6857261";"500";"";"A4";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"2,00";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614230101_029";"036142301000";"ST MARTIN D'ECUBLEI";"61";"61423";"Saint-Martin-d'Écublei";"529931";"6857261";"500";"";"A4";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614230101_029";"036142301000";"ST MARTIN D'ECUBLEI";"61";"61423";"Saint-Martin-d'Écublei";"529931";"6857261";"500";"";"A4";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"9,00";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614230101_029";"036142301000";"ST MARTIN D'ECUBLEI";"61";"61423";"Saint-Martin-d'Écublei";"529931";"6857261";"500";"";"A4";"16/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,70";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614230101_029";"036142301000";"ST MARTIN D'ECUBLEI";"61";"61423";"Saint-Martin-d'Écublei";"529931";"6857261";"500";"";"A4";"16/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,45";"168";"mg(N)/L";"milligramme d'azote par litre";"0,04";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614230101_029";"036142301000";"ST MARTIN D'ECUBLEI";"61";"61423";"Saint-Martin-d'Écublei";"529931";"6857261";"500";"";"A4";"16/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,71";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,05";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614230101_029";"036142301000";"ST MARTIN D'ECUBLEI";"61";"61423";"Saint-Martin-d'Écublei";"529931";"6857261";"500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,95";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1330,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,95";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"255,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
