"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"23/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"23/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"23/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"23/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"23/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"23/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"12/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"12/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"23/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"23/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"23/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"23/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"23/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,93";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"23/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"24/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,93";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"24/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,92";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"982,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,79";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"949,06";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,66";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"842,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,56";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"802,81";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,48";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"502,97";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,76";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107,58";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,85";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"568,68";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,11";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,43";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,52";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"688,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,46";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"124,62";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,57";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1231,58";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,36";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,62";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,47";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"236,89";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,96";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"764,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,89";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"657,25";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"01/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"01/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"01/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"02/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"02/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"02/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"03/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"03/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"03/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"04/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"04/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"04/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"05/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"05/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"05/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"06/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
