"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"06/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"06/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"07/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"07/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"07/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"08/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"08/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"08/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"09/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"09/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"09/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"10/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"10/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"10/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"11/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"11/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"11/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"12/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"12/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"12/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"13/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"13/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"13/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"14/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"14/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"14/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"15/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"15/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"15/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"16/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"16/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"16/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"17/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"17/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"17/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"18/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"18/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"18/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"19/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"19/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"19/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"20/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"20/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"20/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"21/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"21/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"21/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"22/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"22/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"22/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"23/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"23/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"23/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"24/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"24/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"24/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"25/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"25/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"25/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"26/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"26/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"26/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"27/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"27/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"27/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"28/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"28/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"28/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"29/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"29/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"29/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"30/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"30/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"30/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"31/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,50";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,50";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
